Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,84.96
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.64
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.34
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,116.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,85.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.08
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,88.86
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.85
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,86.95
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.71
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,90.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,122.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,87.93
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.75
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,122.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,194.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,88.36
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.26
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.31
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,122.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,195.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,88.55
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,63.58
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.02
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.11
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,127.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,204.3
