Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,93.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.31
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.67
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.04
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.04
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,203.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,93.86
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.66
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
873283,"FRIARY STREET,DERBY",2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.25
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.29
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.83
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,129.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,203.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,103.05
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.63
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.45
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,120.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,193.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,100.93
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,66.95
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.88
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.32
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.19
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,126.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,195.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,102.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.61
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.28
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.27
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,209.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,104.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.17
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.98
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.35
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,106.99
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.45
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.65
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.92
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.44
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,123.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,202.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,105.51
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.48
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
