Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
873283,"FRIARY STREET,DERBY",2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.98
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,128.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,97.97
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.14
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.69
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,129.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,203.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,101.62
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,146.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,230.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,110.21
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.28
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,54.71
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,233.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,34.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,102.58
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.43
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.76
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,142.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,225.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,99.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.81
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.93
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,146.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,230.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,101.01
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
873283,"FRIARY STREET,DERBY",2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.55
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,166.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,258.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.11
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,112.29
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,63.51
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,174.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,265.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
