Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,113.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.44
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,167.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,256.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,117.92
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.67
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,210.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,62.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,263.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,117.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,209.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,63.77
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,175.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,267.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,116.12
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,214.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,60.01
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,164.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,251.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,106.98
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
873283,"FRIARY STREET,DERBY",2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,60.88
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,163.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,254.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.84
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,113.65
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.52
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.86
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,155.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,242.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,114.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,63.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,264.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,119.86
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,232.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.71
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,64.53
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,170.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,270.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
