Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,121.72
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,245.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,72.63
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,197.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,303.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,125.13
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,244.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,71.99
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,199.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,301.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,129.47
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.26
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.9
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
873283,"FRIARY STREET,DERBY",2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.36
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,121.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.51
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,59.83
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,164.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,251.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,117.09
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.96
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.89
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.45
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,58.89
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,160.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,247.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,120.22
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.56
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.18
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.66
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,160.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,251.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.52
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.98
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,58.05
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,156.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,245.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,35.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,121.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.33
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
