Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.32
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.06
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.66
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,153.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,247.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,35.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,120.27
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.01
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.94
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,505.9
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
873283,"FRIARY STREET,DERBY",2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.47
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.54
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,64.63
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,174.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,273.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,130.24
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.24
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,210.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,167.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,269.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.52
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,132.93
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.88
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.77
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.11
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,64.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,167.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,270.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.18
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,184.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,134.68
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,108.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.69
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,86.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.33
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,65.95
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,177.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,279.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,137.66
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,103.72
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,581.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.43
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.48
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,63.38
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,269.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.62
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,139.08
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.24
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,216.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.57
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.37
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.83
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,60.71
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,161.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,259.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.41
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.37
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.78
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,139.8
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.53
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.86
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,594.7
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
873283,"FRIARY STREET,DERBY",2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.12
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.47
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.66
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,158.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,262.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.66
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
