Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,143.14
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,111.56
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,607.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.66
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,66.21
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,169.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,282.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.71
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,34.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,144.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.78
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.59
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,613.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.11
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.96
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,64.65
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,161.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,274.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,53.78
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,230.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,34.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,138.31
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,121.24
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.83
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,585.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,153.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,262.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.32
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.49
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,241.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,34.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,136.86
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,124.16
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.64
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.69
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,63.36
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,160.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,269.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.37
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,34.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,141.64
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.54
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,601.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.85
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.44
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,62.98
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,163.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,267.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.58
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,207.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,34.1
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,136.37
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.23
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.9
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
873283,"FRIARY STREET,DERBY",2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.11
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.33
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.47
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,163.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,261.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,34.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,139.08
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.47
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.63
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.32
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.66
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,169.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,271.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.99
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,34.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,140.96
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.62
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,594.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.26
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,70.23
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,182.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,297.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.39
