Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,33.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,150.06
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.08
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,71.49
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,188.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,303.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.14
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,143.68
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.88
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,607.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.86
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,70.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,185.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,299.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,33.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,143.66
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.14
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.77
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,70.23
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,185.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,297.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.95
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.13
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.55
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.65
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,239.1
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,620.8
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
873283,"FRIARY STREET,DERBY",2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.94
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,67.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,175.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,286.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.32
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,148.35
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.69
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,223.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.71
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.51
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.65
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,274.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.93
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,154.65
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.72
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.35
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,219.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,655.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.76
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.52
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,206.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,69.79
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,182.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,295.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.51
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.82
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,157.13
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.44
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.92
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,221.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,664.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.57
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.65
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.16
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,70.66
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,185.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,299.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.52
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.59
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,155.63
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.53
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,222.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.84
