Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.91
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.84
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,66.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,172.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,280.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,145.02
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.92
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,212.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.65
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,67.61
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,183.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,289.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,143.42
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.97
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,610.9
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
873283,"FRIARY STREET,DERBY",2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.46
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.52
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,65.14
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,171.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,279.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.61
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,136.86
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.57
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.04
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.63
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.27
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.73
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,161.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,262.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.57
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,190.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,138.62
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.79
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.51
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.87
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,57.05
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,242.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.88
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,128.54
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.23
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.08
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.55
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.25
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,54.56
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,136.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,230.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,124.54
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.49
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.94
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.53
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.59
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,137.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,230.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.89
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.52
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.45
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.39
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.77
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.23
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.41
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,134.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,229.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.14
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
