Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,119.45
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.01
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.97
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
873283,"FRIARY STREET,DERBY",2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.37
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,138.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,227.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,124.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.86
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.25
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,521.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.22
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.42
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,140.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,233.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,126.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.58
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,62.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,158.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,261.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,129.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.88
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,228.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.02
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,53.19
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,224.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,32.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,119.71
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.72
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,198.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.34
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.89
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.65
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,145.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,239.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.33
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.83
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.63
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,498.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.77
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.41
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,156.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,249.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.89
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.4
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,126.78
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.67
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.47
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,185.9
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,530.3
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
873283,"FRIARY STREET,DERBY",2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.11
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.35
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.03
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,158.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,254.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.29
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,134.05
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.04
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.46
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,558.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.75
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.74
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,159.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,256.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.3
