Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,134.96
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.37
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,221.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,563.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.67
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.49
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,62.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,160.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,260.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,134.08
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.69
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.55
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,220.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.53
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.68
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,154.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,254.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,134.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,255.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.65
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.71
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,133.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,225.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.52
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,130.73
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.69
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.65
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.25
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.4
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.92
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,143.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,132.47
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.93
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.6
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.3
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
873283,"FRIARY STREET,DERBY",2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.94
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.39
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,150.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,248.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,131.64
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,248.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,69.84
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,178.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,294.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,145.18
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.89
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,268.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,610.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,63.85
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,161.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,269.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.37
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,128.78
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.04
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.66
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,224.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.26
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
