Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.95
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.94
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,121.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,209.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.96
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.58
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.39
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.48
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,111.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,194.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.42
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.89
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,206.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,103.37
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.31
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
873283,"FRIARY STREET,DERBY",2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.49
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,105.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.39
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.58
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.57
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.83
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,126.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,218.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.35
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,105.65
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.86
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.56
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.54
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.15
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.78
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,128.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,225.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,105.63
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.91
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,120.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,215.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.21
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.93
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.49
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.45
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.66
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,117.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,219.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
