Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.92
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.77
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.96
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.17
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,123.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,230.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,31.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.59
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.93
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
873283,"FRIARY STREET,DERBY",2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,51.37
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,119.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,215.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.89
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.33
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.22
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,218.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,31.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,51.14
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,121.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,215.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.32
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.76
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,125.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,214.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.69
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.13
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,120.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,207.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.77
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.07
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.51
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.61
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.98
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
873283,"FRIARY STREET,DERBY",2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.68
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,119.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
