Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,93.06
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.61
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.78
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.58
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.26
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,120.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,216.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.89
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.93
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.81
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.74
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.06
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.53
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.18
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,113.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,203.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,91.81
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.17
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.95
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,118.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,202.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.35
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.91
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.59
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,101.07
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.98
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.9
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
873283,"FRIARY STREET,DERBY",2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,194.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,98.15
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.82
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.86
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,115.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,206.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.39
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.53
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.13
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.18
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
