Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.19
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,110.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,190.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.25
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.22
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.42
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.06
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,192.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.84
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.44
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.45
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,197.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.59
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.19
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.66
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.43
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.84
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
873283,"FRIARY STREET,DERBY",2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,116.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,201.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.37
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.63
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,203.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.49
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.16
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.69
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,204.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.14
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.51
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.74
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
