Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.62
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.39
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.99
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.13
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.81
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.59
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.49
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
873283,"FRIARY STREET,DERBY",2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.67
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,111.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,204.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.58
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.34
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,199.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,90.44
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.81
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.61
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.31
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.65
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,114.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.66
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.43
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.25
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,107.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.12
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.45
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.93
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,190.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
