Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,86.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.5
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
873283,"FRIARY STREET,DERBY",2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.18
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,102.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.74
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.82
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.73
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.26
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.64
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,95.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,81.72
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.98
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.81
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.63
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.71
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,100.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,92.35
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.57
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,174.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,90.1
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
873283,"FRIARY STREET,DERBY",2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,84.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
