Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,93.48
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.84
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,180.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,98.05
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.78
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.14
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,96.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.74
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.39
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,102.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,192.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,99.98
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.12
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.36
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.35
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.65
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,98.1
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.12
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
873283,"FRIARY STREET,DERBY",2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.06
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,187.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,98.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,192.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.65
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,86.99
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.26
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,89.56
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
