Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.89
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,105.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,88.05
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,64.61
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.95
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.91
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,110.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,92.76
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.26
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.29
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.34
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,110.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
873283,"FRIARY STREET,DERBY",2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.55
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.81
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,111.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,86.18
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.49
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.75
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,119.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,82.85
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.56
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,82.91
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.61
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.96
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.68
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
