Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,81.25
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.39
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.56
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.83
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,180.8
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,84.2
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
873283,"FRIARY STREET,DERBY",2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.31
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,124.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,191.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,85.33
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.61
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,128.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,196.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.73
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.86
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,123.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,193.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,81.14
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.06
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.77
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,130.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,201.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,88.91
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,66.24
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.67
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,125.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,193.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,88.69
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.64
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.29
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.3
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,90.43
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.98
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
873283,"FRIARY STREET,DERBY",2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.08
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.56
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.98
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.38
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,132.8
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,204.3
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
