Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.82
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.87
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.54
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,144.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,223.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,110.72
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.23
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.94
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.15
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,136.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,216.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,100.86
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.51
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,129.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,204.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,103.76
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.14
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.34
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,152.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,238.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,103.63
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
873283,"FRIARY STREET,DERBY",2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
